Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,27.2
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,27.6
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251025,Barnards Hill Ln,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251025,Barnards Hill Ln,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251025,Barnards Hill Ln,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
