Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251025,Barnards Hill Ln,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
251025,Barnards Hill Ln,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251025,Barnards Hill Ln,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
251025,Barnards Hill Ln,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251025,Barnards Hill Ln,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
