Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
251025,Barnards Hill Ln,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
251025,Barnards Hill Ln,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251025,Barnards Hill Ln,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251025,Barnards Hill Ln,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
251025,Barnards Hill Ln,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251025,Barnards Hill Ln,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
251025,Barnards Hill Ln,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251025,Barnards Hill Ln,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251025,Barnards Hill Ln,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
251025,Barnards Hill Ln,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
