Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251025,Barnards Hill Ln,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251025,Barnards Hill Ln,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251025,Barnards Hill Ln,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
251025,Barnards Hill Ln,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251025,Barnards Hill Ln,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251025,Barnards Hill Ln,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251025,Barnards Hill Ln,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
251025,Barnards Hill Ln,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
