Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.29
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
