Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.87
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.68
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.52
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.68
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.81
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.01
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.25
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.73
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
