Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251025,Barnards Hill Ln,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.79
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.49
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.96
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.13
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.09
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.09
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.26
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.97
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.27
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,27.6
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.89
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
