Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251025,Barnards Hill Ln,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.61
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,27.2
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251025,Barnards Hill Ln,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.54
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.7
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.02
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,27.0
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251025,Barnards Hill Ln,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.44
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.27
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,26.8
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.64
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,26.7
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.04
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.9
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.48
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.83
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.68
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
