Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,26.2
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251025,Barnards Hill Ln,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.9
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251025,Barnards Hill Ln,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.97
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.29
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,26.0
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.79
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.38
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251025,Barnards Hill Ln,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.56
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.02
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,25.7
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251025,Barnards Hill Ln,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.74
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,25.5
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251025,Barnards Hill Ln,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.98
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,25.3
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251025,Barnards Hill Ln,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.5
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.06
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,25.2
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251025,Barnards Hill Ln,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.31
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,25.0
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
251025,Barnards Hill Ln,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
