Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,24.9
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
251025,Barnards Hill Ln,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,24.7
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
251025,Barnards Hill Ln,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,24.6
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
251025,Barnards Hill Ln,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,24.5
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251025,Barnards Hill Ln,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251025,Barnards Hill Ln,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,24.3
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251025,Barnards Hill Ln,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,24.2
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251025,Barnards Hill Ln,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,24.1
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251025,Barnards Hill Ln,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,24.0
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251025,Barnards Hill Ln,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
251025,Barnards Hill Ln,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
