Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,24.2
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,24.3
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,24.5
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,24.6
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,24.7
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,24.8
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,24.9
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,25.0
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,25.1
