Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,26.7
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,26.8
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,26.9
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,26.9
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,27.0
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
