Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
251025,Barnards Hill Ln,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
251025,Barnards Hill Ln,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
251025,Barnards Hill Ln,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251025,Barnards Hill Ln,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251025,Barnards Hill Ln,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251025,Barnards Hill Ln,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251025,Barnards Hill Ln,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251025,Barnards Hill Ln,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
