Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
251025,Barnards Hill Ln,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
251025,Barnards Hill Ln,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
251025,Barnards Hill Ln,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251025,Barnards Hill Ln,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251025,Barnards Hill Ln,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251025,Barnards Hill Ln,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251025,Barnards Hill Ln,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
251025,Barnards Hill Ln,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
251025,Barnards Hill Ln,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
