Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251025,Barnards Hill Ln,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251025,Barnards Hill Ln,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251025,Barnards Hill Ln,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251025,Barnards Hill Ln,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251025,Barnards Hill Ln,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251025,Barnards Hill Ln,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251025,Barnards Hill Ln,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
