Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.27
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.26
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.01
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.96
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
