Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.39
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.98
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.61
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.0
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.62
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.75
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251025,Barnards Hill Ln,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,27.2
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.57
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.97
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,27.0
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,26.9
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.19
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
