Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,26.7
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.53
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.24
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.83
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,26.3
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.8
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.44
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.85
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,25.7
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.6
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,25.5
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251025,Barnards Hill Ln,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.84
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,25.2
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,25.0
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
