Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,24.7
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.78
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,24.5
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,24.3
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,24.1
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.6
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
