Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251025,Barnards Hill Ln,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251025,Barnards Hill Ln,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251025,Barnards Hill Ln,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251025,Barnards Hill Ln,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
