Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251025,Barnards Hill Ln,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251025,Barnards Hill Ln,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251025,Barnards Hill Ln,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251025,Barnards Hill Ln,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,24.0
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251025,Barnards Hill Ln,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,24.0
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,24.0
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251025,Barnards Hill Ln,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251025,Barnards Hill Ln,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-05-31T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
