Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251025,Barnards Hill Ln,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251025,Barnards Hill Ln,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251025,Barnards Hill Ln,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
251025,Barnards Hill Ln,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,25.1
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,25.2
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,25.3
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,25.4
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,25.5
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,25.5
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,25.7
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
