Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,26.0
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,26.0
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,26.2
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,26.3
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,26.3
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
