Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,27.0
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,27.2
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,27.6
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
