Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
251025,Barnards Hill Ln,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
251025,Barnards Hill Ln,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
251025,Barnards Hill Ln,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251025,Barnards Hill Ln,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251025,Barnards Hill Ln,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
251025,Barnards Hill Ln,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-01T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
