Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251025,Barnards Hill Ln,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251025,Barnards Hill Ln,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
251025,Barnards Hill Ln,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
251025,Barnards Hill Ln,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251025,Barnards Hill Ln,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251025,Barnards Hill Ln,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251025,Barnards Hill Ln,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251025,Barnards Hill Ln,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
