Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.81
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.97
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.73
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.77
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.75
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.62
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251025,Barnards Hill Ln,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.06
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.7
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.67
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.88
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.33
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
