Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.36
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.22
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.03
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.55
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.64
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,27.0
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.07
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,26.8
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.29
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.95
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.09
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,26.3
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
