Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.34
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.41
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.31
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.42
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.13
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.24
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.28
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.96
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.53
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,25.4
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.38
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,25.2
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.94
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,25.0
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.7
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.69
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,24.7
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251025,Barnards Hill Ln,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.43
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.17
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,24.5
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
