Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.06
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,24.3
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.06
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,24.1
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,24.0
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.44
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,24.0
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251025,Barnards Hill Ln,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,24.0
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251025,Barnards Hill Ln,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
251025,Barnards Hill Ln,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
251025,Barnards Hill Ln,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251025,Barnards Hill Ln,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251025,Barnards Hill Ln,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
