Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,23.6
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,23.5
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,23.4
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251025,Barnards Hill Ln,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,23.5
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
251025,Barnards Hill Ln,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,23.5
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,23.5
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,23.5
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,23.6
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
