Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,23.6
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,23.7
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251025,Barnards Hill Ln,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,23.7
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
251025,Barnards Hill Ln,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,24.0
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,24.0
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,24.1
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,24.1
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
