Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,24.3
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,24.3
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,24.5
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,24.5
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,24.6
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,24.7
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,24.8
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,24.9
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-01T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
