Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251025,Barnards Hill Ln,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
251025,Barnards Hill Ln,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.19
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
251025,Barnards Hill Ln,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
251025,Barnards Hill Ln,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
251025,Barnards Hill Ln,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
