Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
251025,Barnards Hill Ln,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251025,Barnards Hill Ln,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251025,Barnards Hill Ln,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251025,Barnards Hill Ln,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251025,Barnards Hill Ln,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
