Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251025,Barnards Hill Ln,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.43
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.5
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
