Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251025,Barnards Hill Ln,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.16
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
251025,Barnards Hill Ln,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.07
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.23
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.62
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.5
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.26
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.5
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.15
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.03
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.61
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.05
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.7
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
