Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.62
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.98
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.35
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.73
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,27.6
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251025,Barnards Hill Ln,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.33
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251025,Barnards Hill Ln,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.41
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,27.2
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251025,Barnards Hill Ln,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.52
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.24
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251025,Barnards Hill Ln,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.19
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,26.9
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.79
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,26.7
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.96
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
