Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.06
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,26.3
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.45
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251025,Barnards Hill Ln,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.1
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,25.4
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.11
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,25.1
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.05
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,24.8
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.16
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,24.7
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.69
251025,Barnards Hill Ln,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
