Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
251025,Barnards Hill Ln,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251025,Barnards Hill Ln,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251025,Barnards Hill Ln,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251025,Barnards Hill Ln,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
251025,Barnards Hill Ln,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251025,Barnards Hill Ln,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
251025,Barnards Hill Ln,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
