Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,26.0
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,26.2
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,26.3
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,26.7
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,26.8
