Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,26.9
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
