Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.26
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
