Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
251025,Barnards Hill Ln,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
251025,Barnards Hill Ln,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
251025,Barnards Hill Ln,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
251025,Barnards Hill Ln,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
251025,Barnards Hill Ln,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251025,Barnards Hill Ln,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
251025,Barnards Hill Ln,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
251025,Barnards Hill Ln,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251025,Barnards Hill Ln,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
