Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251025,Barnards Hill Ln,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251025,Barnards Hill Ln,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
251025,Barnards Hill Ln,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
