Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.47
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.8
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.19
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.78
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.51
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
