Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
251025,Barnards Hill Ln,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
251025,Barnards Hill Ln,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
251025,Barnards Hill Ln,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.3
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
251025,Barnards Hill Ln,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.19
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.28
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.11
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251025,Barnards Hill Ln,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.44
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.43
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.58
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.32
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.25
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.25
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,27.6
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.77
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.13
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.12
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.49
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
