Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,25.3
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251025,Barnards Hill Ln,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,25.1
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251025,Barnards Hill Ln,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.86
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.81
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,24.9
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251025,Barnards Hill Ln,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.61
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,24.6
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.26
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,24.2
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,24.0
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251025,Barnards Hill Ln,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,23.7
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
251025,Barnards Hill Ln,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
