Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,23.0
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,23.1
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251025,Barnards Hill Ln,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,23.1
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251025,Barnards Hill Ln,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,23.1
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,23.2
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251025,Barnards Hill Ln,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,23.3
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,23.4
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,23.4
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,23.5
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-03T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
