Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251025,Barnards Hill Ln,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251025,Barnards Hill Ln,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
