Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251025,Barnards Hill Ln,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,31.2
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251025,Barnards Hill Ln,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251025,Barnards Hill Ln,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
251025,Barnards Hill Ln,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
251025,Barnards Hill Ln,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
