Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
251025,Barnards Hill Ln,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251025,Barnards Hill Ln,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251025,Barnards Hill Ln,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251025,Barnards Hill Ln,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,32.2
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251025,Barnards Hill Ln,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
251025,Barnards Hill Ln,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
251025,Barnards Hill Ln,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
251025,Barnards Hill Ln,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
