Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
251025,Barnards Hill Ln,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
251025,Barnards Hill Ln,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
251025,Barnards Hill Ln,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
251025,Barnards Hill Ln,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251025,Barnards Hill Ln,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
251025,Barnards Hill Ln,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
251025,Barnards Hill Ln,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251025,Barnards Hill Ln,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,32.5
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
