Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,32.5
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,32.5
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251025,Barnards Hill Ln,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,32.5
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251025,Barnards Hill Ln,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251025,Barnards Hill Ln,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251025,Barnards Hill Ln,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
