Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.18
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
251025,Barnards Hill Ln,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251025,Barnards Hill Ln,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,31.2
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.4
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.61
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251025,Barnards Hill Ln,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.26
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251025,Barnards Hill Ln,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.72
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.8
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
251025,Barnards Hill Ln,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.78
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
