Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251025,Barnards Hill Ln,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.92
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.18
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.28
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.73
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.29
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.16
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251025,Barnards Hill Ln,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.51
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.39
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251025,Barnards Hill Ln,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.53
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251025,Barnards Hill Ln,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.98
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.94
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
