Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
251025,Barnards Hill Ln,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.68
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251025,Barnards Hill Ln,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.49
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.28
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.67
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251025,Barnards Hill Ln,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.57
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
251025,Barnards Hill Ln,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
251025,Barnards Hill Ln,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
251025,Barnards Hill Ln,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251025,Barnards Hill Ln,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251025,Barnards Hill Ln,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,26.9
