Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,26.7
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251025,Barnards Hill Ln,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,26.2
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251025,Barnards Hill Ln,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251025,Barnards Hill Ln,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,26.0
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251025,Barnards Hill Ln,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251025,Barnards Hill Ln,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
