Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,25.7
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251025,Barnards Hill Ln,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251025,Barnards Hill Ln,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251025,Barnards Hill Ln,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251025,Barnards Hill Ln,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,25.7
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251025,Barnards Hill Ln,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
