Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
