Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251025,Barnards Hill Ln,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251025,Barnards Hill Ln,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
