Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251025,Barnards Hill Ln,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251025,Barnards Hill Ln,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
