Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251025,Barnards Hill Ln,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251025,Barnards Hill Ln,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
251025,Barnards Hill Ln,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251025,Barnards Hill Ln,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
251025,Barnards Hill Ln,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
251025,Barnards Hill Ln,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
251025,Barnards Hill Ln,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
251025,Barnards Hill Ln,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
251025,Barnards Hill Ln,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
