Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251025,Barnards Hill Ln,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
251025,Barnards Hill Ln,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
251025,Barnards Hill Ln,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251025,Barnards Hill Ln,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251025,Barnards Hill Ln,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251025,Barnards Hill Ln,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.99
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
